Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.26
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.06
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.95
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.14
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.18
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
