Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.7
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
561488,Ascot Drive Baglan,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.65
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.02
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
561488,Ascot Drive Baglan,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.19
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
561488,Ascot Drive Baglan,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.31
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.52
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.58
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.48
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
