Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.92
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
561488,Ascot Drive Baglan,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.57
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
561488,Ascot Drive Baglan,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.52
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.73
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
561488,Ascot Drive Baglan,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.09
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
561488,Ascot Drive Baglan,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.4
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
561488,Ascot Drive Baglan,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.25
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.4
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
561488,Ascot Drive Baglan,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.7
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
561488,Ascot Drive Baglan,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.75
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
561488,Ascot Drive Baglan,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.43
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.06
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
561488,Ascot Drive Baglan,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.97
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.99
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.9
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.7
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
561488,Ascot Drive Baglan,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.6
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.28
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.53
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
561488,Ascot Drive Baglan,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.25
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.57
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
