Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.54
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
561488,Ascot Drive Baglan,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.74
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.22
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.55
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.0
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
561488,Ascot Drive Baglan,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.08
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.5
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.55
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
561488,Ascot Drive Baglan,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.63
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.3
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.26
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
561488,Ascot Drive Baglan,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.81
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.05
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.44
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.5
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.48
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
561488,Ascot Drive Baglan,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.65
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.24
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,141.5
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.06
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.51
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.47
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,143.6
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.96
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
561488,Ascot Drive Baglan,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.27
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,148.2
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.76
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
561488,Ascot Drive Baglan,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.65
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.04
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.2
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.88
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
561488,Ascot Drive Baglan,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.98
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.2
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.46
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
561488,Ascot Drive Baglan,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.8
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
