Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
561488,Ascot Drive Baglan,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.54
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
561488,Ascot Drive Baglan,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
561488,Ascot Drive Baglan,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.33
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.65
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.7
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.26
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.24
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.66
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.28
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.4
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.56
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.82
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
561488,Ascot Drive Baglan,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
