Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.08
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.72
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.38
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
561488,Ascot Drive Baglan,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.77
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.29
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.51
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.37
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.88
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.58
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
