Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.06
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.28
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.8
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.48
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.18
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.18
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.29
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.1
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
