Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.41
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.42
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.93
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.81
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.94
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.19
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.65
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.02
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.11
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.65
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
