Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.82
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.2
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.58
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.3
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.3
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.89
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,32.0
