Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.17
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.74
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.23
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.31
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
