Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.9
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.1
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.46
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.51
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.86
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.63
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.95
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.08
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.35
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.82
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
