Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.77
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.06
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.44
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.04
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.37
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.55
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.63
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.02
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.59
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.72
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.05
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
