Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.95
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.98
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.21
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.15
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.71
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.03
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.9
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.81
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.66
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.71
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.95
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.04
