Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.1
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.99
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
