Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
561488,Ascot Drive Baglan,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
561488,Ascot Drive Baglan,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.72
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.12
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.15
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
561488,Ascot Drive Baglan,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.37
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.6
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
561488,Ascot Drive Baglan,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.74
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.78
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
561488,Ascot Drive Baglan,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.99
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.94
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
561488,Ascot Drive Baglan,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.27
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.97
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
