Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
561488,Ascot Drive Baglan,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.12
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.8
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.1
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.43
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
561488,Ascot Drive Baglan,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.36
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.17
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
561488,Ascot Drive Baglan,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.33
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
561488,Ascot Drive Baglan,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.28
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
561488,Ascot Drive Baglan,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
561488,Ascot Drive Baglan,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.36
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
561488,Ascot Drive Baglan,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.51
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.54
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
561488,Ascot Drive Baglan,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.42
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.79
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
561488,Ascot Drive Baglan,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.54
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.45
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.2
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
561488,Ascot Drive Baglan,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.9
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
561488,Ascot Drive Baglan,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.33
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.8
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
