Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.21
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
561488,Ascot Drive Baglan,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.28
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.77
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.25
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.49
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.4
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.64
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
561488,Ascot Drive Baglan,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.25
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
561488,Ascot Drive Baglan,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.06
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
561488,Ascot Drive Baglan,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.45
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.24
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
561488,Ascot Drive Baglan,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.43
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.66
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
561488,Ascot Drive Baglan,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.32
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.61
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.8
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.12
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.46
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.0
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
