Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.53
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.76
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.9
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
561488,Ascot Drive Baglan,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.11
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
561488,Ascot Drive Baglan,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.92
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
561488,Ascot Drive Baglan,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.93
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.99
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.0
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
561488,Ascot Drive Baglan,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.17
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.1
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.78
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
561488,Ascot Drive Baglan,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
561488,Ascot Drive Baglan,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.82
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
561488,Ascot Drive Baglan,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
