Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.0
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,36.0
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.43
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
