Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.78
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.0
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
561488,Ascot Drive Baglan,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.77
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.92
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
