Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.01
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.55
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.56
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.09
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.17
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.71
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
