Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.53
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.16
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.09
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.47
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.78
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.6
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.93
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.28
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
