Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
