Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.0
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.04
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.21
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.73
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
