Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.1
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
