Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
