Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.9
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.99
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.36
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.59
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.89
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
561488,Ascot Drive Baglan,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.32
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.06
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.39
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.89
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
561488,Ascot Drive Baglan,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.54
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.2
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.27
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
561488,Ascot Drive Baglan,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.04
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.18
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.98
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.0
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
561488,Ascot Drive Baglan,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.49
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.6
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
561488,Ascot Drive Baglan,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.27
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.82
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.46
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.0
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.3
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
