Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
561488,Ascot Drive Baglan,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.12
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.78
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.35
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.0
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
561488,Ascot Drive Baglan,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.67
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.73
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.13
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.3
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
561488,Ascot Drive Baglan,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.55
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.79
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.63
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,131.3
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
561488,Ascot Drive Baglan,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.74
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.26
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.18
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.9
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
561488,Ascot Drive Baglan,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.99
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.46
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.74
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.2
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
561488,Ascot Drive Baglan,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.21
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.5
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
561488,Ascot Drive Baglan,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.44
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.76
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.03
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.3
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.22
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.57
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
561488,Ascot Drive Baglan,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,33.63
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.24
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.98
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,142.8
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,152.3
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.9
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
561488,Ascot Drive Baglan,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,35.77
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.93
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.99
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,151.8
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.2
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.89
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.55
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
561488,Ascot Drive Baglan,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.13
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,37.69
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.62
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.93
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,159.4
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.0
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.56
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.34
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
561488,Ascot Drive Baglan,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,33.52
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.47
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.77
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,142.2
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.9
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.48
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.45
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
