Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
561488,Ascot Drive Baglan,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.09
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.8
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.8
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.0
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.14
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.03
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.9
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.57
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.0
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.58
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
561488,Ascot Drive Baglan,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.33
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.72
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.9
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.5
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.17
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
561488,Ascot Drive Baglan,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.16
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.27
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.25
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
561488,Ascot Drive Baglan,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.41
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.7
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.23
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
561488,Ascot Drive Baglan,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.08
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.92
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.23
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.73
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
561488,Ascot Drive Baglan,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.23
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.96
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.5
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.86
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
561488,Ascot Drive Baglan,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.11
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
561488,Ascot Drive Baglan,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
561488,Ascot Drive Baglan,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.86
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
561488,Ascot Drive Baglan,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
