Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
561488,Ascot Drive Baglan,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.94
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
561488,Ascot Drive Baglan,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.93
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
561488,Ascot Drive Baglan,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.6
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
561488,Ascot Drive Baglan,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.72
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.05
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.48
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.03
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.11
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.49
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.52
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
