Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.33
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.69
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.4
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.84
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.84
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.43
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.32
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.91
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.42
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
