Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.62
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.01
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.9
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.24
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.9
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.11
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.51
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
