Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.7
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.61
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.88
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.56
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.34
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.65
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.29
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.94
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.39
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.72
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
