Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.02
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.98
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.72
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.91
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.28
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.88
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.4
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.32
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.88
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.41
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.89
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
