Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.48
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.95
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.77
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.06
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.33
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.16
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.91
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.89
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.26
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.01
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
561488,Ascot Drive Baglan,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.88
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
