Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.8
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.97
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.79
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.28
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.31
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.33
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
