Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
