Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
