Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.67
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.05
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.38
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.01
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.03
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.4
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.13
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,33.09
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,138.9
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.6
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.85
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.53
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.4
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.7
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.48
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.03
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.7
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.29
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
