Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.38
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.76
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.47
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.11
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.55
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.01
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.6
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.1
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.8
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.47
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.4
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.95
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.53
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.6
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.72
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
561488,Ascot Drive Baglan,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.37
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.51
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.43
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.5
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.4
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.79
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.7
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.6
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
561488,Ascot Drive Baglan,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
