Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.69
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.9
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.6
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.88
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
561488,Ascot Drive Baglan,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.06
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.7
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.22
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.9
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
561488,Ascot Drive Baglan,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.75
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
561488,Ascot Drive Baglan,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.87
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.6
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.09
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
561488,Ascot Drive Baglan,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.91
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.4
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.9
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.28
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
561488,Ascot Drive Baglan,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.1
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.9
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.85
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
561488,Ascot Drive Baglan,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.85
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.9
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.91
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.74
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.78
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.24
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.68
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.46
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.49
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.1
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.98
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
561488,Ascot Drive Baglan,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
