Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.72
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.1
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.94
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.45
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.2
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.21
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
561488,Ascot Drive Baglan,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.99
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.5
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.16
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
561488,Ascot Drive Baglan,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.52
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.3
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.28
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
561488,Ascot Drive Baglan,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.13
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.4
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.6
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.22
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.31
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.09
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.1
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.74
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.55
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
561488,Ascot Drive Baglan,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.4
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.39
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
561488,Ascot Drive Baglan,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.8
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.71
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
561488,Ascot Drive Baglan,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.84
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.7
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.7
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
561488,Ascot Drive Baglan,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
