Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.14
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.51
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.56
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.7
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.81
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.49
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.71
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.44
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.91
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.53
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.5
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.12
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.74
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.42
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.46
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.67
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
