Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.28
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.19
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.33
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.88
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.4
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.0
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.24
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.45
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.76
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.3
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.15
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.25
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.7
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.7
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.95
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.27
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.7
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.17
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.75
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.83
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.21
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.97
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.84
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.34
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.25
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.29
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.4
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.24
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
