Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.64
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.4
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.9
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.19
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.97
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.83
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.77
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.2
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.25
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.7
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.1
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.7
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.97
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.2
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.7
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.15
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.07
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.18
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.0
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.97
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.75
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.48
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.5
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.9
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
