Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.24
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.0
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.89
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.7
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.47
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.27
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.36
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.84
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.3
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.8
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.1
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.87
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.68
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.37
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.44
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.98
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.24
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.0
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.02
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
