Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.43
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.69
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.34
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.0
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.25
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.5
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.3
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.35
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.19
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.35
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.84
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
