Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.92
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.74
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.96
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.06
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.15
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.2
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.91
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.05
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.2
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.54
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.7
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.66
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.59
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.2
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.75
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.77
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.02
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
