Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.36
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.6
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.34
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.3
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.11
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.37
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.59
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.14
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.38
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.89
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
