Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
