Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
