Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.53
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.32
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.81
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.23
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.0
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.53
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.95
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.82
