Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.05
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.2
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.15
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.3
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.03
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.3
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.57
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.51
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.35
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
561488,Ascot Drive Baglan,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.49
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
561488,Ascot Drive Baglan,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
561488,Ascot Drive Baglan,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,36.6
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.7
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
561488,Ascot Drive Baglan,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.61
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.68
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.04
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
561488,Ascot Drive Baglan,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.96
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
