Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.82
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.48
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.57
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
561488,Ascot Drive Baglan,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.42
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.97
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.58
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
561488,Ascot Drive Baglan,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.03
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.67
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
561488,Ascot Drive Baglan,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.64
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.81
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.66
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.42
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
561488,Ascot Drive Baglan,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.35
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.86
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
561488,Ascot Drive Baglan,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.06
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.07
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.2
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
561488,Ascot Drive Baglan,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.86
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.58
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.22
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.78
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.21
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.98
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.5
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.4
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.35
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
561488,Ascot Drive Baglan,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.34
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.71
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.88
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.54
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
561488,Ascot Drive Baglan,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.56
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.79
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
561488,Ascot Drive Baglan,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.1
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.43
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.71
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.6
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.6
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.14
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
561488,Ascot Drive Baglan,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.91
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.13
