Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.7
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.51
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
561488,Ascot Drive Baglan,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.99
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.3
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,127.8
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.83
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
561488,Ascot Drive Baglan,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.82
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.38
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.1
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.07
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
561488,Ascot Drive Baglan,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.31
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.9
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.66
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
561488,Ascot Drive Baglan,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.38
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.38
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.2
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.13
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.1
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.31
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
561488,Ascot Drive Baglan,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.58
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.2
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.14
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
561488,Ascot Drive Baglan,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.75
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.87
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.9
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.87
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.44
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.3
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.86
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.47
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.36
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
561488,Ascot Drive Baglan,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
