Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.19
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.4
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.97
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
561488,Ascot Drive Baglan,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.26
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.82
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
561488,Ascot Drive Baglan,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.91
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.39
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.27
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.73
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.21
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
561488,Ascot Drive Baglan,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.01
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.08
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.85
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.45
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.7
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.94
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
561488,Ascot Drive Baglan,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.33
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.58
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.7
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.37
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
561488,Ascot Drive Baglan,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.13
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.72
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.48
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.62
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.44
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.5
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.7
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.0
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.34
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
