Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.46
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.44
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.86
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.41
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.08
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.46
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.22
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.26
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.7
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.02
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
