Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.76
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.13
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,223.24
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.89
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.98
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.58
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.7
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.97
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.78
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.57
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.4
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.81
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.17
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.74
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.08
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,38.2
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.2
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.17
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,38.1
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.19
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.18
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.67
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
