Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.9
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.82
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.52
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.12
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.7
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.05
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,37.6
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.33
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,220.6
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,37.4
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,220.73
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,221.64
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.01
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.02
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.21
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,221.97
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.6
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.5
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
