Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.94
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,36.2
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,223.77
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.91
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.44
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.77
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.17
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.26
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.87
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.33
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.21
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.26
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
