Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.13
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.55
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.42
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.61
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
561488,Ascot Drive Baglan,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.49
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.3
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.83
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.54
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.98
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.1
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.35
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.96
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.75
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.63
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.68
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
