Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.02
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.98
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.87
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.04
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.0
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.07
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.38
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.84
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.28
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.01
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.98
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
