Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.8
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.8
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.27
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.46
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.83
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.06
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.24
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.46
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.35
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.69
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.29
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.87
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
