Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.15
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.82
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.24
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.69
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.92
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.06
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.85
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.29
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.22
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.47
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.11
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.14
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.48
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.74
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.77
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.96
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.62
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
